Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83468
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7908
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94495
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94849
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95407
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89847
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91614
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74939
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5342
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78848
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9003
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80636
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72924
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9093
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89465
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9014
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90549
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60439
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79281
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85556
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85122
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7229
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91019
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88376
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91089
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92242
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77673
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86062
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44649
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70233
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88211
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87726
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74966
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90945
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
