Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89331
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79394
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80374
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54394
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7456
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84549
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89636
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77191
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85586
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90048
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76815
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.69
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33046
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81738
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88455
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94031
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7724
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89731
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9003
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87613
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70202
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49389
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71914
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89084
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73498
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90158
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90137
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
