Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53524
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80383
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86505
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74746
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9245
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89807
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91452
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4266
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74591
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91006
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80417
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93408
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9093
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82571
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55154
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81973
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8696
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75473
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9248
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89004
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91162
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86731
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59561
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
