Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89545
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81308
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92749
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91452
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9277
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70813
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8276
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92438
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9089
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81448
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70242
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78213
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77987
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95029
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92157
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89151
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83484
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5678
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83468
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,141.75
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91913
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
