Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80011
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86926
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44524
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83438
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,173.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94003
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92273
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92078
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56655
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75003
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93634
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92654
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92612
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79034
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,172.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78021
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89148
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84637
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
