Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82425
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85623
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86642
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79269
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91354
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95746
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76156
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,121.5
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89389
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91846
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95023
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8565
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80377
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78753
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,181.38
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,181.88
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75811
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86517
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77127
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81509
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7453
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
