Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,124.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90988
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89258
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77655
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2958
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73599
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.879
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80551
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89755
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77893
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80108
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83114
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91006
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,150.38
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90436
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78857
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37441
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7908
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87491
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91199
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
