Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66238
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7163
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87597
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3958
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90808
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92007
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38173
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,198.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92236
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60653
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91272
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94699
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03389
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57272
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,135.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90021
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
