Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79059
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22783
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83957
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,126.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90927
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85556
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34322
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.51522
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,160.75
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,161.25
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97974
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65356
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,196.12
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85489
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77621
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73449
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60256
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93683
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
