Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,179.62
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,220.38
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70245
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51632
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33989
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89267
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,188.25
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6304
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59579
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26787
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,189.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57046
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93051
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.06
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88913
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17781
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,217.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,217.38
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84942
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87857
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
