Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83819
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92886
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51858
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.56
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38689
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.552
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,205.88
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,214.38
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.56
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42693
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8356
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65072
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58956
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52602
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,175.62
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38073
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53936
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.44
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76809
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09584
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44906
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,178.75
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-67.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93411
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32799
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8916
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
