Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19667
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47408
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47601
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,230.12
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86728
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37798
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93271
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91888
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65307
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.5
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66415
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44457
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,154.38
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.87
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15285
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55285
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.5
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79721
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17617
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39855
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-95.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16442
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08934
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89563
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54983
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37212
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76938
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
