Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.5
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,205.88
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.31
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-91.06
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27169
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00893
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88901
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93649
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45666
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.13
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.06
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87335
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23915
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.20565
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-115.19
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87655
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35348
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81857
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86624
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83914
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84695
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85925
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,190.75
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,191.62
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-123.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89963
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.46401
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80362
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84918
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64706
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80368
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,209.12
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,209.5
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-121.62
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98407
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4436
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
