Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70285
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86294
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-144.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72485
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.75256
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,212.75
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,218.5
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-125.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49435
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-103.75
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80417
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.77923
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.13701
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,197.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-129.25
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90768
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.55422
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75366
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38164
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.94
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74182
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.80804
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,146.75
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.31
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7232
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63992
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88107
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87005
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.94
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61743
