Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76141
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.13
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31627
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.69525
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81711
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.25
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81784
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63033
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85797
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66964
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90542
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57696
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83246
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.56
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-142.69
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25701
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.70434
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83624
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81839
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.81
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1104
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78921
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-147.32
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40639
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78421
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85577
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92328
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86352
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71191
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.81
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15764
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80615
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
