Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-159.13
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.63
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.83239
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44823
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84228
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86011
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74389
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85785
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84826
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93606
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86679
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84375
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.19
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.81
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14601
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.84799
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-164.06
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.82391
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.79309
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86618
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83239
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83307
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84363
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78912
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.69
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-147.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00581
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.80533
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.72
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-163.69
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-146.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.86078
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78259
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93365
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.57
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.56
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87277
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90619
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-79.93
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91217
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08199
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0692
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7702
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.19
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.63
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.69
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01927
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.75894
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.70938
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-161.94
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-150.06
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.8566
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.81906
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
