Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00667
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26864
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53161
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-151.81
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09032
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.54412
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.75979
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-148.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78332
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97461
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87152
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78921
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12715
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83023
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.94
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03532
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77697
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.75506
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-166.56
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-147.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.87988
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.77716
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8565
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76989
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86407
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86615
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72235
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.56
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55712
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85678
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.87
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.19
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.62
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00706
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.81958
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.64215
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-146.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40081
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.7594
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90448
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82147
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81772
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0417
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.69
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.63
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19072
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07189
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77487
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
