Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.06
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.19
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01366
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15984
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02962
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-163.06
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-154.56
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.87582
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.8688
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85336
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91745
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88174
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85415
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.87
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27602
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04723
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.81
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.13
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03911
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.7976
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48058
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-165.06
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-125.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.88803
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52316
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93204
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78408
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65521
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.69
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17498
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.56
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12334
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21828
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82129
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.69
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01421
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.7099
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.77493
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-166.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-155.06
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.8858
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.86743
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90335
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88043
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85403
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89386
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85257
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68808
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.37
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81625
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2329
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.81
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1093
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.66989
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.75015
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
