Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-154.87
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.8934
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.86596
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71231
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00371
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95291
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.06
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.81
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83014
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13698
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-146.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.19
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05516
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.76001
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.71453
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-168.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-154.56
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.91467
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.8612
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95032
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.06
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16753
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73501
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44994
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70065
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.63
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08235
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.76776
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.77334
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-169.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-92.31
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.89197
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.02254
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96033
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44341
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31502
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.81
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.06
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38509
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37716
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60992
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.06
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.37
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.44
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05715
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.81112
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.7485
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-173.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.88547
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90393
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.56
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85718
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34154
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
