Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81656
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04808
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73123
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46658
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51531
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.56
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.87
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-139.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1628
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.85446
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.59722
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-170.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.89917
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32482
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92206
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92804
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25686
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.56
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87524
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07048
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.19
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.85003
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40462
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52737
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.94
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-146.81
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08534
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61404
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.70318
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-167.44
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-169.69
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.91852
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.9321
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.81
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92187
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11846
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90542
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52905
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28609
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77618
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46392
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.31
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10167
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65185
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.71618
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-165.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-163.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.91498
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.88876
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94876
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77572
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.56
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80493
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01033
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.63
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.56
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82858
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42913
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51904
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
