Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.94
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-151.13
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0248
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56338
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.66699
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-164.06
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.91806
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.85873
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-121.56
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28405
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78219
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02507
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.63
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68624
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.54382
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52111
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02376
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67147
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86041
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-165.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-79.63
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.9201
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12105
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.31
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88202
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.56
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82647
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29009
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92242
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.63
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.12
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79849
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41009
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0193
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69149
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.67395
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-160.69
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-166.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.88263
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39394
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82901
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88406
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.87
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76992
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32641
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.37
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25396
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.48455
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02788
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62496
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.58511
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
