Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.69
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-141.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44628
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60098
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8464
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92856
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.56
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78924
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01262
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.63
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8099
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46633
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62109
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03563
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5508
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03627
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-170.44
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-153.13
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.90942
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.83664
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86929
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82855
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78412
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.81
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6434
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76327
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.31
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02513
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57357
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15694
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-167.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-156.19
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.90909
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.85278
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97671
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57977
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.75
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74862
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05113
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91324
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.13
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33327
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31398
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48779
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.07
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0316
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47427
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.52377
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-169.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.91632
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84863
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9205
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86532
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31099
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
