Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80627
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67947
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91333
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.19
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10903
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10811
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71786
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-140.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0316
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61111
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.49142
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-169.19
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-171.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.90823
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.9086
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88312
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87817
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17073
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91516
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16896
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.87
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.43
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.13
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75061
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.75479
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17446
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-138.19
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06816
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78457
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.41958
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-167.56
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-134.31
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.8974
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35387
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91373
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8753
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.56
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3482
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-140.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72888
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.57882
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.94
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09963
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8208
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-161.31
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-147.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.89026
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52328
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68811
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91547
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12923
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.37
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29058
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.77881
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
