Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.06
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.82
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10811
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67529
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.10521
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-164.18
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-160.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.90475
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.85599
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90732
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88846
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83554
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77362
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53927
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91754
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.87
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75683
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18288
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65658
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.63
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.94
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11479
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.12062
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-93.19
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67214
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19078
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82498
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14968
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90765
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,146.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,147.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.19
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37847
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40395
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76587
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.94
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05315
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57195
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38408
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-168.44
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-118.94
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.82885
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35888
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88748
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.56
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65182
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86416
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07927
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.25
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34047
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.56042
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82007
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.25
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.44
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15795
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50881
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21501
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
