Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68148
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8265
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86267
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85888
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79815
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91153
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28301
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90762
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,176.87
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.53875
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.19
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.06
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17324
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47964
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72601
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90921
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19261
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88431
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.57
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01988
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53857
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.37
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09776
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7756
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,125.5
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88797
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65762
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92993
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73404
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92538
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65844
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19673
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.69
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24489
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73251
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87845
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-161.06
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.28884
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.8844
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.56
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74865
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8584
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
