Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24431
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.54296
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70898
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67993
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.68
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20317
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5628
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83383
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-152.19
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48736
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.81848
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92667
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.44
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.07
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.5013
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.60439
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.87
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16625
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81497
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-146.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64071
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.79825
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82269
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28811
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42278
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6484
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-170.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-154.69
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.8782
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.8229
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90701
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92663
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77456
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69696
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.94
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49673
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02696
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57079
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
