Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64318
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61425
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,173.44
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-148.69
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.84567
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.79141
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8276
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72088
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76068
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92648
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.56
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.63
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35897
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33468
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56274
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,78.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11092
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79919
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-156.06
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.77853
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93939
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85672
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.63
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4128
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.63
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00758
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.019
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72302
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.69
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29973
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76568
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70254
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.13
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15215
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36941
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87323
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78021
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91638
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0674
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72613
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89551
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.06
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44097
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68356
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6658
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-151.56
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
