Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.78952
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8118
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86096
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39083
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87393
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.06
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04814
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61376
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57018
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-153.06
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.74908
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.71835
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88537
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61373
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69897
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3995
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77456
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.87
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-143.19
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5487
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.67352
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91037
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7304
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94659
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72906
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.44
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.44
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43633
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.44973
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.56
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-138.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70211
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63296
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88608
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84796
