Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91861
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72583
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.19
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35857
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.42934
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,129.62
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-129.56
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50613
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.50906
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93118
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82345
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7051
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92462
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,169.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1212
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66424
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7756
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.87
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75003
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80368
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66381
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87808
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57302
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-126.69
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45895
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85901
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93375
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89386
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80829
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.44
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34533
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.39135
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
