Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,163.62
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,164.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67001
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66812
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95773
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92859
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79702
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64721
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9053
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.69
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02446
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54907
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-110.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56588
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2589
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89703
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89657
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18688
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63684
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-97.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9617
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07817
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63653
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88678
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.56
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84402
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74524
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.06
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90973
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13231
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9241
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
