Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83542
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,28.19
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60082
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72894
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81775
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86557
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84524
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94562
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85425
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91998
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73397
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62405
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92383
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7293
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88193
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82193
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.44869
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,131.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.69
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58148
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15673
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
