Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81506
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90268
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63986
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50356
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83209
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-81.37
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59817
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13536
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92169
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92813
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86859
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91043
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78433
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64901
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-74.69
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68972
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20803
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89212
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89703
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74029
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.51638
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8136
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92413
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83908
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88864
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83996
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63388
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65695
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88125
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
