Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93335
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95102
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88281
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87393
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73288
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80075
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90185
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50152
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54839
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91366
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,106.75
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7521
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9563
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90808
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71499
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89093
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87793
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37313
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55627
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67294
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89938
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91772
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71725
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77301
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.87
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.42318
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46209
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80291
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82669
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89593
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
