Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88144
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88379
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69863
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41402
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62362
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88006
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.19
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89368
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61901
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89932
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83743
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89276
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93051
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68988
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91568
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.81
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40679
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59216
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80676
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73254
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56463
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93515
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93414
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93756
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90057
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85101
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93021
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83026
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9216
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24981
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64004
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83557
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80221
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5566
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93277
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90588
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
