Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70431
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78375
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85718
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.81
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.87
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25414
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.40816
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86111
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76849
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67868
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92334
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89996
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87762
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93936
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.68
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14183
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63195
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82336
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84372
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68774
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65829
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70062
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87625
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19603
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47475
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84274
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85852
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6798
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77075
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85315
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68072
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64248
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83124
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20781
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.43859
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76077
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
