Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86276
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65704
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92441
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94192
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.75
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8652
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88901
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80346
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82977
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89276
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.56
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09514
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47512
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85394
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78457
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62631
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94672
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90179
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.914
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7987
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77502
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89502
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10848
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7127
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83539
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69882
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91659
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89606
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89862
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87463
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60678
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80362
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87543
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09068
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66531
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8424
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84213
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90301
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91479
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
