Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94607
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92425
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88934
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90997
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91812
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59246
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79501
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89889
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2304
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55972
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8396
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75448
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62246
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86044
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78485
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32326
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78729
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87234
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77218
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74112
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93375
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92123
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86383
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90024
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9538
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63867
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89166
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35012
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67367
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74707
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72244
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9415
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86407
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84884
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
