Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60067
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44524
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65673
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90704
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75558
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6922
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9187
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84723
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88333
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89746
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90478
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30462
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83481
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86136
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.69
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77877
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59371
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94562
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73776
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90771
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93558
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8952
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65289
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67514
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89075
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76876
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62023
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93323
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71057
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91357
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9089
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64791
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28927
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55169
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
