Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82638
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6907
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86743
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91788
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88678
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63751
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11272
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53988
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88318
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74166
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86667
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94314
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90951
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6867
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87909
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19109
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75113
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83761
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.06
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86941
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61849
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90683
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73431
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86337
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8884
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86926
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65124
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81183
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.19
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13967
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65249
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8425
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83261
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68206
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89618
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
