Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41155
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91907
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66012
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90726
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22417
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59649
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83642
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79464
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70062
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90274
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9068
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96478
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87408
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83359
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7004
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91324
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55447
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68377
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.56
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85412
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6401
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85913
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87198
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93423
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67861
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92154
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38824
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66287
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86355
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83365
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7052
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8761
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93649
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90268
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
