Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70004
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90314
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37325
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65097
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79522
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79147
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71005
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9111
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88821
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94772
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89679
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92087
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67089
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59628
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61682
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84863
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79635
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96982
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89621
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87097
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68484
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91272
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68539
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70355
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85229
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87045
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80304
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9078
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75433
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79831
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66384
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87356
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
