Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88565
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96503
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.862
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59905
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85293
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91632
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67755
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88498
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8667
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73223
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82998
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80426
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83175
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91281
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88769
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91031
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59393
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73306
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84637
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8125
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85953
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72729
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89358
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.69
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83764
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90463
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90402
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64862
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92044
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71582
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61251
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80868
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86032
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69592
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89575
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83471
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
