Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87622
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69934
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89444
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83294
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66226
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87897
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85715
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67105
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9418
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8389
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90359
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69879
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91125
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80124
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78967
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84976
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
